Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.11
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.83
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.96
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.01
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.09
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114009,Emersons Green Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.9
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.78
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.74
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
114009,Emersons Green Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.27
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
