Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.77
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.26
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.92
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.34
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.01
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
114009,Emersons Green Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
114009,Emersons Green Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.2
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.07
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.28
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
114009,Emersons Green Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.16
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.42
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
114009,Emersons Green Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.39
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.98
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
114009,Emersons Green Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.12
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
