Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.39
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.65
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
114009,Emersons Green Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.09
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.39
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.18
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.19
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
114009,Emersons Green Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.53
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.55
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.98
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.86
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
114009,Emersons Green Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.64
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.49
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,35.22
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.39
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.06
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
114009,Emersons Green Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.22
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.75
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.56
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
114009,Emersons Green Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.94
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.87
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.1
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
114009,Emersons Green Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.58
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,26.7
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.93
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.06
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
114009,Emersons Green Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.88
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.18
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.37
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
114009,Emersons Green Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.1
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.18
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.71
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
114009,Emersons Green Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.49
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.49
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
