Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.87
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.93
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.3
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
114009,Emersons Green Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.36
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.39
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.37
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
114009,Emersons Green Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.22
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.37
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
114009,Emersons Green Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,29.31
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.57
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.21
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.94
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.72
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.91
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
114009,Emersons Green Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.23
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.33
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.95
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.2
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.54
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
114009,Emersons Green Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.91
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.79
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.32
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.53
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.5
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
114009,Emersons Green Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.7
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.79
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.72
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.49
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.38
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.38
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.45
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
114009,Emersons Green Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,30.4
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.83
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.14
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.72
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.64
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.06
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.41
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.27
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
114009,Emersons Green Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.63
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.67
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.71
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,35.92
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.27
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.88
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
114009,Emersons Green Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,27.9
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
