Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.69
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.05
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.1
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.69
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
114009,Emersons Green Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,29.35
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.1
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.73
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.96
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
114009,Emersons Green Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.46
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.42
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,39.37
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.42
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.29
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
114009,Emersons Green Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.05
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.49
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.17
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,42.56
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.51
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,198.0
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
114009,Emersons Green Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,33.67
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.67
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.43
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.44
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
114009,Emersons Green Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.55
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.21
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.49
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.76
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
114009,Emersons Green Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.93
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.47
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.76
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.52
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
114009,Emersons Green Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.33
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.95
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.68
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.68
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
114009,Emersons Green Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.95
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.33
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
114009,Emersons Green Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.53
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
