Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.96
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.79
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
114009,Emersons Green Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.88
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
114009,Emersons Green Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.46
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.09
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.32
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.79
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
114009,Emersons Green Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.19
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.8
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.7
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
114009,Emersons Green Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
114009,Emersons Green Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.36
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.34
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
114009,Emersons Green Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.2
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
114009,Emersons Green Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
114009,Emersons Green Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
114009,Emersons Green Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
