Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.93
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
114009,Emersons Green Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
114009,Emersons Green Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.23
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
