Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
114009,Emersons Green Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
