Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.31
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.16
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
114009,Emersons Green Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.02
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
