Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.04
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
114009,Emersons Green Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
