Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.54
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
114009,Emersons Green Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
114009,Emersons Green Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.96
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,31.9
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
114009,Emersons Green Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.37
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.9
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.51
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,31.7
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.89
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
