Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.07
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,31.6
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.73
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
114009,Emersons Green Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.17
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,31.5
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
114009,Emersons Green Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,22.02
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.69
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.0
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.02
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
114009,Emersons Green Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
114009,Emersons Green Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,24.84
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
114009,Emersons Green Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,23.77
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.11
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
114009,Emersons Green Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.96
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,31.2
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
114009,Emersons Green Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.11
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.8
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,31.2
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.23
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.89
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
114009,Emersons Green Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
