Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.52
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.58
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
114009,Emersons Green Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,21.19
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.03
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
114009,Emersons Green Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,31.5
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,31.5
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,31.6
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,31.7
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
