Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,31.9
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
