Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
