Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.5
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.4
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.76
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
