Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
114009,Emersons Green Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.14
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.2
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
114009,Emersons Green Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.54
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.88
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
114009,Emersons Green Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.27
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
114009,Emersons Green Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
