Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.59
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
114009,Emersons Green Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,23.02
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.78
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
114009,Emersons Green Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.19
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
114009,Emersons Green Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.7
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.67
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
114009,Emersons Green Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.89
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
114009,Emersons Green Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.5
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.38
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
114009,Emersons Green Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.44
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.24
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
114009,Emersons Green Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.72
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.88
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.88
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
114009,Emersons Green Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.55
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
