Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
114009,Emersons Green Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.82
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.79
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.34
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
114009,Emersons Green Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.56
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.34
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.71
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
114009,Emersons Green Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.6
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.94
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.87
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.48
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
114009,Emersons Green Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.59
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.23
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
114009,Emersons Green Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
114009,Emersons Green Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.14
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.02
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.67
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.59
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
114009,Emersons Green Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
114009,Emersons Green Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.04
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.15
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.78
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
114009,Emersons Green Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.75
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
