Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.19
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.16
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
114009,Emersons Green Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.57
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.12
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.8
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.53
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
114009,Emersons Green Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.71
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.98
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
114009,Emersons Green Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.58
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.55
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.83
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.44
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.55
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
114009,Emersons Green Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.04
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.45
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.78
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.06
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
114009,Emersons Green Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.45
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.22
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.69
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.07
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.41
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.71
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.46
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
114009,Emersons Green Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.04
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.62
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.89
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.8
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
114009,Emersons Green Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,34.68
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.24
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.05
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,142.3
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.28
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.39
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
114009,Emersons Green Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.91
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.21
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.07
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.54
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.24
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.79
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.01
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
114009,Emersons Green Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
