Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.91
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.12
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.82
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
114009,Emersons Green Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,27.31
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.52
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.11
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.85
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
114009,Emersons Green Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.42
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.66
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.07
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.38
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
114009,Emersons Green Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.09
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.21
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
114009,Emersons Green Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,29.77
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
114009,Emersons Green Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.7
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.91
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.09
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
114009,Emersons Green Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.02
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.52
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.4
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.38
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.65
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
114009,Emersons Green Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.59
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.03
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.34
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.28
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
114009,Emersons Green Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.43
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.99
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
114009,Emersons Green Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.33
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
