Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
114009,Emersons Green Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.34
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.11
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.51
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
114009,Emersons Green Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.9
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.78
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.11
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
114009,Emersons Green Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
114009,Emersons Green Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.73
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
114009,Emersons Green Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.16
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
114009,Emersons Green Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.58
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.16
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
114009,Emersons Green Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
114009,Emersons Green Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
114009,Emersons Green Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
