Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
114009,Emersons Green Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.01
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
114009,Emersons Green Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
114009,Emersons Green Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
