Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
114009,Emersons Green Lane,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
114009,Emersons Green Lane,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
