Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.92
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.13
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
114009,Emersons Green Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.69
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.36
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.93
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.71
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
114009,Emersons Green Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
