Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
114009,Emersons Green Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.66
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
114009,Emersons Green Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
