Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.33
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
114009,Emersons Green Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
114009,Emersons Green Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.63
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.19
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.07
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.1
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.31
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.44
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.98
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.89
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
114009,Emersons Green Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
