Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.33
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.34
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.15
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114009,Emersons Green Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,25.86
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
114009,Emersons Green Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.91
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,19.46
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.21
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
114009,Emersons Green Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.78
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.12
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
114009,Emersons Green Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.93
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
114009,Emersons Green Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,25.3
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
