Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.84
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.4
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
114009,Emersons Green Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
114009,Emersons Green Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.86
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.24
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.95
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
