Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
