Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.43
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.25
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.05
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.54
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
