Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.82
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.92
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.1
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
