Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.94
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.21
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
114009,Emersons Green Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.59
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
