Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.0
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.23
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.8
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.87
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
114009,Emersons Green Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.82
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
114009,Emersons Green Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.89
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.01
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.79
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
114009,Emersons Green Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.06
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.09
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
114009,Emersons Green Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
