Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.7
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
114009,Emersons Green Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.25
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
114009,Emersons Green Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.1
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.08
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.46
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.79
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
114009,Emersons Green Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.51
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.33
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.25
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
114009,Emersons Green Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
114009,Emersons Green Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.14
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.24
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.62
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.61
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.07
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.14
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
114009,Emersons Green Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.56
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.27
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.69
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.54
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
114009,Emersons Green Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.28
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.18
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.74
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
114009,Emersons Green Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
