Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.23
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
114009,Emersons Green Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.29
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.71
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.06
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
114009,Emersons Green Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.21
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.64
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.2
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.93
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
114009,Emersons Green Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.83
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.96
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.0
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.55
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.49
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.11
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
114009,Emersons Green Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,31.19
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.17
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.31
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.96
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
114009,Emersons Green Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,27.4
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.67
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.08
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.67
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,146.4
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.53
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.24
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.69
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
114009,Emersons Green Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,27.86
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.66
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.6
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,34.58
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.76
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.34
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.38
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.36
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
114009,Emersons Green Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.25
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.64
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.84
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.8
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.2
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.32
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.74
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.24
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.63
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
114009,Emersons Green Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,27.2
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.58
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.77
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.92
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.0
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,150.8
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.15
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.96
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.45
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
114009,Emersons Green Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.36
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.19
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
