Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.18
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,34.24
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.96
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.91
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.78
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.89
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
114009,Emersons Green Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,33.3
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.1
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.37
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,42.95
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.36
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,174.4
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.66
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.18
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.61
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
114009,Emersons Green Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,31.06
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.34
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.29
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,45.46
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.15
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,184.7
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.04
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.94
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
114009,Emersons Green Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.91
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.6
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.96
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.77
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,43.1
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.01
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,127.2
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,174.6
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.26
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.57
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.61
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
114009,Emersons Green Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,35.61
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.53
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.31
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,36.41
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,149.2
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.52
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.41
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.71
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
114009,Emersons Green Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,34.31
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.03
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.93
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.18
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.3
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.4
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.56
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.02
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
114009,Emersons Green Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.65
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.49
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.8
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,149.4
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.31
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.51
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.54
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
114009,Emersons Green Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,26.47
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.68
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.41
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.81
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.42
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.25
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.5
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
114009,Emersons Green Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.73
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,41.4
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.89
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
114009,Emersons Green Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,34.03
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,139.2
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.22
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
