Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.27
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,35.25
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.3
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
114009,Emersons Green Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,31.32
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.89
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.1
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.86
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.56
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
114009,Emersons Green Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,31.5
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.77
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.88
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.36
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
114009,Emersons Green Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,29.15
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.16
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.59
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.66
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
114009,Emersons Green Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.64
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.6
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.67
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.64
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.86
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.47
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.73
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
114009,Emersons Green Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,29.03
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.34
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.81
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.46
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.49
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
114009,Emersons Green Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.63
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.96
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.85
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.88
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.54
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
114009,Emersons Green Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,31.57
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.85
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.21
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
114009,Emersons Green Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,33.38
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.72
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.92
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
114009,Emersons Green Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,32.31
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
