Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.67
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
114009,Emersons Green Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.34
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.88
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.89
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
114009,Emersons Green Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,24.52
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.05
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
114009,Emersons Green Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,28.28
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.31
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.78
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
114009,Emersons Green Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.01
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
114009,Emersons Green Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,22.65
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.26
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.84
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
114009,Emersons Green Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.39
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
114009,Emersons Green Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.98
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.53
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
114009,Emersons Green Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.86
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.47
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.23
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.62
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
114009,Emersons Green Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.35
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.94
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
