Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.22
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.62
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
114009,Emersons Green Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,23.03
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.04
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
114009,Emersons Green Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.03
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.85
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.52
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
114009,Emersons Green Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,26.2
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.6
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.12
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.5
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.83
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.74
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.52
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
114009,Emersons Green Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.01
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.67
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
114009,Emersons Green Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.88
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.42
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.98
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.25
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.89
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
114009,Emersons Green Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,27.65
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.31
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.62
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.59
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
114009,Emersons Green Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,25.74
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.38
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.75
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.27
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.16
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.63
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.15
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
114009,Emersons Green Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.79
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.9
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.88
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.35
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.41
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
114009,Emersons Green Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,23.28
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
