Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.58
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.15
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.63
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.4
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
114009,Emersons Green Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,23.8
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.49
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.39
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.51
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.97
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.84
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
114009,Emersons Green Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.57
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.97
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.52
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.03
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.33
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.41
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
114009,Emersons Green Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.1
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.46
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.89
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.59
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
114009,Emersons Green Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,37.77
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.16
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,34.94
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.08
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.14
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
114009,Emersons Green Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,35.72
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.23
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.52
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.26
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
114009,Emersons Green Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,27.38
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.71
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.24
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.61
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
114009,Emersons Green Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.97
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.56
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.14
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
114009,Emersons Green Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.12
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.3
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.46
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.36
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.02
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
114009,Emersons Green Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,27.54
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.98
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
