Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.61
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.03
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.28
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
114009,Emersons Green Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.38
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.28
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.98
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.8
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.4
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
114009,Emersons Green Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,26.26
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.07
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.53
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
114009,Emersons Green Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,30.57
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.37
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.73
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
114009,Emersons Green Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.43
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.95
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
114009,Emersons Green Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.93
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.84
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.0
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.97
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.33
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
114009,Emersons Green Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,27.48
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.33
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.97
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.11
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.06
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
114009,Emersons Green Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.89
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.44
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.47
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.53
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
114009,Emersons Green Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,31.7
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,40.18
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.5
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.05
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.25
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
114009,Emersons Green Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,24.48
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
