Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.91
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.78
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.94
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
114009,Emersons Green Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.94
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.03
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.31
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.36
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
114009,Emersons Green Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.31
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.98
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.71
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
114009,Emersons Green Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.53
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.46
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
114009,Emersons Green Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.17
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
114009,Emersons Green Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.36
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.68
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
114009,Emersons Green Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,21.05
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.92
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
114009,Emersons Green Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.8
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.79
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
114009,Emersons Green Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.42
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
114009,Emersons Green Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
