Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.36
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.58
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.24
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.86
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114009,Emersons Green Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
114009,Emersons Green Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
