Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
