Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
