Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
114009,Emersons Green Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
114009,Emersons Green Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
114009,Emersons Green Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
