Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
114009,Emersons Green Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
114009,Emersons Green Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
114009,Emersons Green Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
114009,Emersons Green Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
114009,Emersons Green Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
