Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.57
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.65
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.67
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
114009,Emersons Green Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.57
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
114009,Emersons Green Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
114009,Emersons Green Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.59
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,18.8
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.18
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
