Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,19.59
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.84
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
114009,Emersons Green Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.77
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
114009,Emersons Green Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.78
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.59
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.85
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
114009,Emersons Green Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.55
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.19
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.93
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
114009,Emersons Green Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.8
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
114009,Emersons Green Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.68
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
114009,Emersons Green Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
