Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.58
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
114009,Emersons Green Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.84
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.28
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
114009,Emersons Green Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
114009,Emersons Green Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.45
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.45
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.25
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
114009,Emersons Green Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.06
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.16
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.01
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.83
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.29
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
114009,Emersons Green Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
114009,Emersons Green Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.29
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
