Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
114009,Emersons Green Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.78
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.82
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.42
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.67
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.61
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.38
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.1
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
114009,Emersons Green Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.58
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.13
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.69
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
114009,Emersons Green Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.03
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.7
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.55
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.75
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
114009,Emersons Green Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.71
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.46
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.13
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.13
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
114009,Emersons Green Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.47
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.78
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.84
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.48
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.09
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
114009,Emersons Green Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.43
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.17
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.49
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
114009,Emersons Green Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.89
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.0
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.54
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
114009,Emersons Green Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.81
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.79
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.5
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.41
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
114009,Emersons Green Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.25
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
