Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.02
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.37
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.45
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
114009,Emersons Green Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.37
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.31
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.18
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.58
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
114009,Emersons Green Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.86
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.01
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.98
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
114009,Emersons Green Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.03
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.14
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.62
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.58
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.58
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.63
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
114009,Emersons Green Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.05
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.36
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.62
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.91
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.84
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
114009,Emersons Green Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.83
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.12
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,130.6
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,129.7
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.28
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
114009,Emersons Green Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.55
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,39.43
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.08
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.03
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
114009,Emersons Green Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.23
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.46
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.11
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
114009,Emersons Green Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.81
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
114009,Emersons Green Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
