Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.12
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.01
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.29
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.4
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
114009,Emersons Green Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.12
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
114009,Emersons Green Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
114009,Emersons Green Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.97
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
114009,Emersons Green Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.98
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
114009,Emersons Green Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.09
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
114009,Emersons Green Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
