Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.29
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.56
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
114009,Emersons Green Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,25.97
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,28.7
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.51
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.22
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
114009,Emersons Green Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,32.24
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
114009,Emersons Green Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,36.26
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
114009,Emersons Green Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,36.79
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.95
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.48
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
114009,Emersons Green Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,36.17
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.78
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.55
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
114009,Emersons Green Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,36.71
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.49
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
114009,Emersons Green Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,37.2
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.1
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
