Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.37
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
114009,Emersons Green Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,37.24
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.67
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
114009,Emersons Green Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,39.0
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.12
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
114009,Emersons Green Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,34.58
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
114009,Emersons Green Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,37.93
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.61
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
114009,Emersons Green Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,28.26
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.49
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
114009,Emersons Green Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.74
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
114009,Emersons Green Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.22
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
114009,Emersons Green Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.02
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
114009,Emersons Green Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
