Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
114009,Emersons Green Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.89
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.9
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.6
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
114009,Emersons Green Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,25.47
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.71
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
114009,Emersons Green Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.18
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
114009,Emersons Green Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.51
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
114009,Emersons Green Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
114009,Emersons Green Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
114009,Emersons Green Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.2
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
114009,Emersons Green Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,23.97
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
