Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.79
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
114009,Emersons Green Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.37
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
114009,Emersons Green Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,25.17
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
114009,Emersons Green Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,25.24
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
114009,Emersons Green Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.33
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
114009,Emersons Green Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,27.66
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.93
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
114009,Emersons Green Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.86
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
114009,Emersons Green Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.81
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.67
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
114009,Emersons Green Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.61
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
