Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.88
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.07
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
114009,Emersons Green Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.74
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
114009,Emersons Green Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.35
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.69
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.78
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
114009,Emersons Green Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.75
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
114009,Emersons Green Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.22
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.15
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.75
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
114009,Emersons Green Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,25.04
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.43
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.08
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.28
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
114009,Emersons Green Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,20.76
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
