Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
114009,Emersons Green Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
114009,Emersons Green Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.7
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.8
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
114009,Emersons Green Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
