Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
114009,Emersons Green Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
