Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
