Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
