Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.21
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.71
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.67
114009,Emersons Green Lane,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
